Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9801
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95428
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76895
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.56
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96603
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97601
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98016
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90372
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91562
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75689
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.06
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.06
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.12
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.78
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Max),A,66.62
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Min),A,71.75
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Min),A,73.62
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.62
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 23:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.06
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.44
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11839
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12728
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40905
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.87
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81747
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94791
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91952
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.56
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91489
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7174
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.81
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96664
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98279
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95926
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89239
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91934
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8486299999999999
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.42
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.19
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.2
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.97
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,66.38
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,66.38
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,66.38
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,78.38
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,78.25
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.87
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06587
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20525
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39495
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84115
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8753
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98322
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8936799999999999
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8154
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96487
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95566
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91415
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92697
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87576
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.25
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.81
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.84
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.8
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.84
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,64.75
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,64.88
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,84.75
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.62
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-97.12
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.94
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.06
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05464
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2423
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41329
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.31
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83929
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92798
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76278
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8708799999999999
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75454
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
