Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98056
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95532
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94971
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8760100000000001
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87051
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.34
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.38
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.83
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.83
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.83
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.91
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,76.75
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,77.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,61.88
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.06
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12068
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13091
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37508
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.06
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83542
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93869
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80084
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.37
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95767
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8987700000000001
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7518
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98553
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97714
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92679
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.81
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92255
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96805
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87774
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.8
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.22
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.44
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,82.62
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,82.88
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.88
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,89.75
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,102.12
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,96.62
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,60.75
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.56
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13744
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12657000000000002
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41659
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81424
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96201
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83819
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95868
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91821
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8418200000000001
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.44
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98737
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9339
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.62
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.62
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92071
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92294
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89184
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.64
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.27
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.3
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,96.75
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,97.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,93.88
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,94.12
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,65.38
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.25
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07445
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30108
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40496
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.87
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8576299999999999
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96371
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7933
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99322
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88959
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77545
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99286
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98499
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9433
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,95.88
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,96.25
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,96.12
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
