Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92407
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92532
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89474
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.33
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.53
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.55
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.5
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.53
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,142.88
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,143.5
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,143.25
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,87.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,87.25
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,87.25
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,63.38
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.56
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.63
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19402
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18779
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4154
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8102699999999999
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97354
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88525
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98227
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91833
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90976
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98721
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97894
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94794
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85574
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96045
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90497
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.73
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.75
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.11
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.08
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.09
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,88.38
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,88.75
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,98.25
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,99.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,98.75
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.62
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16509
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11363
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40526
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91968
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93075
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92883
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94919
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97742
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8114
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98047
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96707
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96316
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87613
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96799
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.44
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.45
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.97
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.58
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.59
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,83.12
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,83.25
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.12
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,92.75
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,93.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,92.88
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,91.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,91.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.25
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16262
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23229
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4262
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8886700000000001
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95257
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97986
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95789
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94446
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80819
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98767
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98227
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96262
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,53.5
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.62
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.75
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95752
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91162
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8217399999999999
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.52
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.97
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.7
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
