Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,97.25
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,97.38
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,97.25
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,87.38
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,91.38
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,89.75
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,83.75
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,84.12
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,83.88
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-81.75
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.37
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08409
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14397
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.441
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8549200000000001
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95471
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97671
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91946
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7894899999999999
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98618
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.987
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96493
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92911
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94003
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82901
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.61
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.64
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.81
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.91
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.66
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.73
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,102.25
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,102.38
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,102.38
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,97.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,97.12
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,97.12
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-83.69
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.033589999999999995
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15477
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41707
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8710899999999999
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8920600000000001
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99109
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98544
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83539
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98193
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97986
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.56
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9422
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97491
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76321
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.33
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.84
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.89
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,99.38
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,99.62
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,139.12
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,139.25
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,139.25
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,93.88
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,94.88
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-108.5
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.06
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03896
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36648
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40664
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94217
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92422
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90936
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98325
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9902
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83493
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98233
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98694
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98807
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.12
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.25
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.25
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93637
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9361
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8614799999999999
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.34
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,240.34
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.53
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,103.25
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,104.12
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,103.88
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,140.5
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,140.75
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,140.62
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,98.25
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,98.38
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,98.25
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.31
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.19
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
