Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02684
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20192
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3532
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93542
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98868
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98932
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8420700000000001
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98978
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98083
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97705
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92078
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97372
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96414
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.64
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.64
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.7
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.92
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,112.75
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,114.5
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,114.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,146.88
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,146.88
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,146.88
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,140.5
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,140.75
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,140.62
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12044
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28475
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39916
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92261
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97247
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8377700000000001
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96957
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99332
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81238
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.13
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98254
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93442
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,70.25
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.5
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.879
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95669
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7929999999999999
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.19
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.23
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.39
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.41
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.09
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,117.5
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,118.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,117.75
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,147.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,147.12
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,147.12
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,78.62
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,78.75
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,78.75
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-76.12
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.75
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05284
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21422
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38286
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94504
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97208
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8297100000000001
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97797
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99466
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8255
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98126
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98541
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9754
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,72.12
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.5
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.62
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90756
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93222
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96612
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.33
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.53
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.58
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.86
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.88
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,127.5
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,128.38
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,152.38
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,152.62
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,152.38
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,102.38
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,102.62
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.81
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10915
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23851
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39199
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96429
