Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96283
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89361
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98843
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8262
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98379
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94983
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,80.75
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,81.12
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,80.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92627
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94302
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94171
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.89
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,154.25
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,155.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,154.62
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,136.62
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,136.88
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,136.75
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,85.25
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,85.75
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.69
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.56
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.69
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00377
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32128
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35586
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8509200000000001
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98492
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91788
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98181
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78808
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.62
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98846
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97235
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92416
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91348
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.08
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.11
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.39
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,101.88
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,102.25
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,167.38
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,167.62
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,167.5
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,105.5
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,138.88
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,120.75
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-134.81
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04649
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35576
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38961
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84424
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96899
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95398
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99588
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99652
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79446
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98508
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99481
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,78.38
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,78.25
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93127
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96881
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98468
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.11
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.12
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.97
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,122.25
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,122.5
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,122.38
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,174.5
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,174.62
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,174.5
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,151.38
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,151.62
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,151.62
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-77.25
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.5
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02287
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.46783
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39471
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95984
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95727
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99612
