Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78384
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98224
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99228
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.25
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.25
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,74.62
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,74.75
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,74.62
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97028
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96301
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95871
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.61
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.62
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.67
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.41
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.47
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,141.38
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,142.5
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,167.88
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,179.75
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,174.75
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,127.88
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,128.12
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-101.31
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,34.06
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08882000000000001
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27395
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42821
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96716
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96481
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93344
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96692
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99579
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86239
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.62
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99435
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98755
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96674
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,80.75
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,80.5
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9653
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98349
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.91
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,155.38
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,155.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,155.62
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,177.88
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,183.5
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,180.12
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,118.75
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,121.75
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.87
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1389
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32274
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40822
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93118
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90185
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96872
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99908
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78396
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,87.62
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,87.75
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.62
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99127
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98273
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96847
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.75
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93402
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99112
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98676
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,240.25
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.83
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,54.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,125.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,136.5
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,130.75
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,224.75
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,224.75
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,224.75
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,111.5
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,111.75
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,111.62
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,126.94
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01076
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32882
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40212
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91812
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98108
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89581
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96466
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99689
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8012699999999999
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.88
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.12
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9809
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98242
