Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.88
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.75
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97183
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99185
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.48
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.59
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,129.88
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,130.38
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,176.12
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,176.12
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,176.12
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,135.75
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,136.25
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.93
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04298
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30697
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39419
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97556
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98996
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98358
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.75
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97763
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99487
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93313
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98883
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96719
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,77.5
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,77.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,77.75
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,56.25
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92575
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,239.86
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,239.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,145.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,146.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.12
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,203.88
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,204.75
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,204.38
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,154.5
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,157.75
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,156.38
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-115.69
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0266
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24587
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36995
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92093
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98209
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90646
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96429
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99374
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8749399999999999
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98801
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9762
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,75.12
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.62
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92889
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92892
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99628
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,111.62
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,123.88
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,117.38
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,136.5
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,137.12
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,136.88
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,128.75
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,134.62
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,130.75
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09798
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31575
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38283
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94534
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98468
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92096
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99286
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80761
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.82
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98233
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99222
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,76.38
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,76.5
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.38
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,60.5
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90536
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94961
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99484
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
