Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,238.92
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,238.97
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,238.67
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,238.69
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,237.86
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,237.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,101.5
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,101.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,101.62
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,179.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,180.12
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,180.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,157.25
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,159.88
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,158.75
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-105.5
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09685
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2311300000000001
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38866
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97766
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97574
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99042
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99301
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82458
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9873
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98303
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97443
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97528
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99271
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,239.47
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,239.47
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,239.16
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,237.94
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,237.97
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,147.62
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,148.12
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,147.88
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,164.5
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,164.88
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,164.75
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,165.5
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,166.12
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,165.75
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.75
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12026
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32018
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38778
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93683
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96912
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97769
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9722
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99475
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8891899999999999
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98981
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98737
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.88
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90076
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98355
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9808
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,239.2
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,239.36
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,237.83
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,237.88
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,118.62
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,118.88
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,118.88
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,186.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,186.12
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,186.12
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,164.25
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,164.5
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,164.38
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01863
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26275
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39162
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85516
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98941
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97241
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99496
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95444
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.5
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.62
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98978
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99274
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97992
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.88
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96829
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96109
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97574
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,239.41
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,239.41
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,238.84
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,238.86
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,237.94
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,237.95
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
