Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,120.62
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,126.88
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,121.88
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,183.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,183.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,183.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,167.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,167.25
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-121.75
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.19
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02174
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28637
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38985
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81494
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98691
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97751
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.19
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95138
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99521
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7759699999999999
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98965
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99506
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99091
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.5
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,89.75
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,89.88
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,89.88
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,66.38
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95212
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98273
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,239.56
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.02
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.11
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.45
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.5
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,116.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,116.62
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,116.38
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,215.62
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,215.75
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,215.62
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,159.88
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,160.25
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,160.12
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.94
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08592000000000001
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22933
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36306
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96066
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97159
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.5
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94083
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99399
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76925
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.56
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96951
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9841
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99054
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92697
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98532
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92566
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.73
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,239.17
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,238.8
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,238.84
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,124.38
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,125.5
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,124.75
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,188.25
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,188.62
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,188.38
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,124.62
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,130.62
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,126.25
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.06
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08785
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25884
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40185
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96701
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98837
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97348
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99377
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77523
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98758
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98102
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9957
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,86.5
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,86.62
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,86.5
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,86.5
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,86.5
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.25
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,237.94
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,237.98
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,237.52
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,237.52
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,236.97
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,237.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,174.38
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,174.62
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,174.5
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,205.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,205.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,205.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,174.75
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,174.75
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,174.75
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.31
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.06
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06844
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36284
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39355
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
