Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82132
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99213
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96936
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99765
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79669
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98169
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99255
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99298
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,82.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,82.62
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,82.38
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,86.62
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,86.88
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,86.75
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,87.12
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,86.88
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93417
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99237
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.88
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.88
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,238.14
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,238.22
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,237.52
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,237.53
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,236.81
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,236.88
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,59.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,122.5
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,123.38
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,123.12
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,251.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,251.12
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,251.12
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,198.62
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,199.38
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,198.88
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96115
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94137
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93912
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82629
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98877
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98618
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99301
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8246399999999999
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97931
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99472
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98587
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,68.75
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,69.12
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,95.5
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,96.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,95.75
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98654
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99338
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,236.94
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,236.98
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,236.98
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,237.06
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,236.5
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,236.52
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,69.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,173.62
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,174.38
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,174.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,289.5
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,292.38
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,290.88
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,177.25
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,178.12
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,177.75
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97385
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97321
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96884
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87225
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98239
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99167
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.75
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.12
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.44
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95343
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98999
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8539100000000001
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99365
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98648
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97726
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,73.38
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,76.62
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.75
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.88
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96994
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9971
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,237.48
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,237.52
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,237.27
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,237.3
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,235.8
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,235.81
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,58.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,179.75
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,182.12
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,181.12
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,232.5
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,233.5
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,232.75
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,247.62
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,251.75
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,250.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98218
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98544
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97714
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,87.75
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,80.88
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,93.75
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.25
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,84.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,90.5
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.75
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8409399999999999
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97058
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
