Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.25
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95853
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99216
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90106
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99078
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98706
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98392
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,64.88
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,67.88
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,72.12
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97397
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99252
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99832
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.88
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,237.05
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,237.66
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,236.62
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,237.2
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.05
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,235.62
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,236.19
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,71.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,67.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,210.12
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,211.75
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,210.88
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,298.62
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,301.38
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,299.5
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,284.25
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,287.25
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,286.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98566
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,87.88
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.25
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,74.5
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,78.38
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.38
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,79.12
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,87.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.62
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81491
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97885
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.63
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99643
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93866
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.5
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98697
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98825
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9863
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,55.88
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.12
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,85.75
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94812
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.995
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,236.75
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,236.88
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.83
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,236.5
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,236.58
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,235.33
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,235.39
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.36
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,58.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,71.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,210.12
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,213.38
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,211.5
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,247.38
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,250.38
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,248.88
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,305.88
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,306.75
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,306.25
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98355
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98282
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98151
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,81.12
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,82.38
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,82.12
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,88.75
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91769
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99039
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96146
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99188
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002700000000001
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99158
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97821
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99469
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,82.38
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,81.25
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,84.88
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,94.12
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,90.38
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93976
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97702
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99582
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,235.5
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,235.58
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,236.02
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,236.09
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.05
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,234.95
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,235.03
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,61.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,68.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,219.38
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,221.88
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,220.62
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,258.62
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,259.12
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,259.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,284.75
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,296.38
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,291.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8555299999999999
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78204
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8554700000000001
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97897
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97449
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93274
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9588
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99081
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92294
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
