Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98749
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99374
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,68.62
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,69.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,78.12
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92401
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97778
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96475
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,238.17
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,238.28
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,238.45
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.55
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.69
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,151.38
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,154.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,182.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,185.75
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,184.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,162.12
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,179.5
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,175.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-141.62
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.69
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04744
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34166
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36452
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96057
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98108
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90616
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9884
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99741
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89664
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,65.75
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.75
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99097
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98544
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,84.25
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,84.5
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,84.38
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,66.12
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94229
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96551
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96414
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,237.17
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,237.36
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,237.36
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,237.59
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,236.8
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,236.92
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,153.25
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,153.62
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,153.5
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,198.75
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,201.75
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,199.62
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,124.88
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,125.25
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-125.62
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.44
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00905
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32409
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35811
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90906
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.94
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99106
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99362
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9183
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97385
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99661
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99341
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,90.62
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,91.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,90.75
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,80.88
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,81.38
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,81.12
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95337
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99619
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.38
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,237.58
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,237.66
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,236.08
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,236.2
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.12
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,235.83
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,235.86
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,129.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,129.5
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,129.25
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,237.38
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,237.62
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,237.38
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,168.12
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,168.75
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,168.5
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,49.5
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10939000000000004
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24788
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36568
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98578
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96439
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9379
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99585
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99756
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91653
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99564
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,54.38
