Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,99.38
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,99.62
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,99.38
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96173
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,236.48
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,236.55
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,236.06
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,236.11
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.08
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,235.34
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,235.36
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,157.75
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,157.88
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,157.88
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,198.88
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,199.5
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,199.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,134.12
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,134.25
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,134.12
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.69
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.44
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02467
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.208
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4078
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95444
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92642
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99686
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92041
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98523
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99426
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99649
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,58.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,87.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,87.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,87.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,107.12
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,108.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,107.5
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96298
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96292
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,238.14
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,238.16
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,237.38
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,237.48
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,236.75
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,236.81
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,155.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,155.12
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,155.12
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,196.12
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,196.5
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,196.25
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,183.25
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,184.25
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,183.62
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.38
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.87
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05171
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43008
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44973
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.75
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5796399999999999
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95413
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99448
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99341
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89618
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99411
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,67.5
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,67.62
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.62
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.38
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,81.38
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,83.38
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,82.38
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9696
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,238.34
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,238.38
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,237.95
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,238.03
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,237.39
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,237.42
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,54.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,147.25
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,147.88
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,147.5
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,222.12
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,230.5
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,226.25
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,153.75
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,156.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,154.88
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,165.69
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.56
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03966
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21572
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40673
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96277
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99585
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99377
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99799
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91537
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.75
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98346
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,81.12
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,83.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96744
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88431
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
