Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,238.7
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,238.73
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.02
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.06
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,133.62
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,134.25
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,218.25
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,220.38
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,219.12
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,143.62
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,145.5
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,144.38
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0454
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35045
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41799
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95499
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99542
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98502
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99106
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99084
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91116
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.5
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9852
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9812
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99255
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,73.75
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,74.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.75
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.25
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97919
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8702700000000001
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.33
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.83
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.16
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.28
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,147.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,148.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,148.38
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,173.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,173.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,173.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,133.5
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,134.88
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,133.75
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.44
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.87
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03304
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36925
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35854
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.81
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94702
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99438
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.56896
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99557
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99594
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50451
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.5
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96262
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98853
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98801
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.12
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92398
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97751
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84845
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.8
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.69
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,139.5
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,139.75
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,139.62
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,177.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,185.62
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,181.25
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,88.75
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,88.88
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,88.75
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08025
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2463
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41463
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97546
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86624
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99527
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89975
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7051
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.44
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97876
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99277
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98914
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.62
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75836
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.36
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.83
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.89
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,175.5
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,178.12
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,177.25
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,144.5
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,149.38
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,148.12
