Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,87.25
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,87.62
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98169
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98389
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97848
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,79.5
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,84.38
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,83.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,77.12
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,85.25
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94086
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95209
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81088
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.63
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.992
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97189
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6954
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98227
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98761
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99145
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,72.12
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.25
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.75
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9808
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95798
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70825
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.3
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.42
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.27
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.33
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,60.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,243.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,256.5
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,251.25
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,207.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,213.88
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,209.75
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,172.75
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,174.62
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,173.38
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98553
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98691
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98761
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,99.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,111.75
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.62
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,100.12
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,107.38
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,105.5
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,105.38
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,109.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.62
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7051
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94836
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7087100000000001
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.44
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.62
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98703
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97006
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63357
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.31
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9772
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.88
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.38
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,67.12
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.81
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71002
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.64
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.38
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,63.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,226.12
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,231.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,229.5
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,262.5
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,264.88
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,263.25
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,198.5
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,200.88
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,199.38
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98874
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98502
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98514
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,112.5
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,113.5
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.12
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,107.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,108.25
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,107.38
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,105.38
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,113.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.88
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.87
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8381
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96713
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68215
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96936
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94455
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57781
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.63
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97604
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99054
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99042
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,65.62
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,79.5
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,64.25
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98819
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97574
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.53
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.78
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,240.81
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,57.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,62.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,235.75
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,236.62
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,236.12
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,257.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,259.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,258.38
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,209.75
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,212.75
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,211.25
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.44
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.06
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08043
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40792
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38982
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
