Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92053
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98752
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8650200000000001
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.5
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99228
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71487
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98785
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97458
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98721
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97903
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99619
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9000799999999999
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,144.62
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,151.88
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,147.62
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,149.75
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,149.88
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,149.88
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,94.38
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,96.12
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-172.81
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,24.44
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-66.19
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01134
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25707
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34951
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.56
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-72.75
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19353
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92682
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19597
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.25
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.62
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-115.81
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9462
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62866
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.36141
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.82
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98343
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99271
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,61.75
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97086
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98968
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8649600000000001
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.89
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.94
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.42
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.44
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,242.38
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,82.88
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,83.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,82.88
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,108.75
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,114.38
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,112.88
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-97.44
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12511
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38863
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43114
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.18
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.81
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33492
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00108
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.56
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,165.12
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.87
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9559
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.67874
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.204
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.88
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9863
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9509
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99606
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,51.25
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.5
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.38
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,78.88
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,79.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,78.88
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99341
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90222
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.11
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.33
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.16
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.25
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,95.25
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,97.5
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.88
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,132.88
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,133.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,132.88
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,90.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,96.88
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.62
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13704000000000002
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30059
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35583000000000004
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8522
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87405
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
