Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.56
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98865
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91919
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70965
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99216
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97531
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9874
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.88
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.88
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92734
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99524
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95279
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.62
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,113.62
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,114.12
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,113.88
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,126.5
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,126.75
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,126.62
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,97.25
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,97.25
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,97.25
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.5
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.69
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02095
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2372
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36718
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95532
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95355
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79095
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98828
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90927
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68048
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.13
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99026
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99451
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.25
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.75
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,75.62
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.75
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90713
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99646
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95358
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.11
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.25
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.36
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,124.12
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,125.88
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,124.62
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,145.38
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,146.62
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,146.25
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,120.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,120.25
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,120.12
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-72.69
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.69
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10796
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29815
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37267
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88482
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99478
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77658
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.81
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9863
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78808
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8952899999999999
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98297
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95068
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9967
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,90.25
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,91.62
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,91.12
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95969
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97992
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.58
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.66
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.06
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.16
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.41
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.45
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,112.75
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,113.12
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,112.88
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,107.62
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,109.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,151.88
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,153.12
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,152.75
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98178
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98123
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.987
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,84.25
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.75
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,80.62
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.75
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,81.62
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,87.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.38
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.25
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96136
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49703
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.88
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.06
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-124.81
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9136
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90875
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.53518
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
