Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97858
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96265
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97531
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,59.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.37
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96094
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96658
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.37142
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.03
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.67
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.75
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.31
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,208.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,209.62
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,209.25
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,160.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,166.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,162.75
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,122.88
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,124.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,123.38
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98437
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99152
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98087
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,104.88
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,105.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,111.25
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,111.62
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,111.38
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,112.5
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,114.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.25
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.75
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8787200000000001
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94342
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4594
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-102.06
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96252
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.66079
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.17528
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98199
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95572
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98892
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.25
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96722
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98938
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91705
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.92
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.08
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.14
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,226.38
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,227.12
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,226.75
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,201.62
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,202.75
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,202.25
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,185.88
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,186.25
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,186.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.31
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.19
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0891
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09664
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35729
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93783
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91724
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.81
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.37
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95691
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73593
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99133
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98981
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,72.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,72.12
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,72.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99432
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.16
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.19
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.39
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,130.12
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,130.62
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,130.38
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,111.12
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,112.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,131.75
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,132.12
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,131.88
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,141.44
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.75
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00462
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21907
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36959
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78973
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98614
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92157
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.25
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96246
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8724
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91263
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9588
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96536
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99039
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.25
