Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.31
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97168
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98004
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63116
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.8
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.92
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.44
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.56
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.91
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.98
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,81.62
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,81.88
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,95.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,95.25
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,95.12
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,115.5
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,115.88
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,115.62
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.81
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.37
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16182
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33013000000000003
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38085
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-116.18
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97729
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.34823000000000004
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.5
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93585
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20168
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.987
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98517
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99402
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,72.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,81.25
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,86.88
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,84.62
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.81
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90942
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95383
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24697
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.62
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,241.59
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.19
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.2
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,127.88
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,128.38
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,128.12
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,169.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,170.75
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,170.25
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,92.62
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,90.25
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.56
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.94
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16197
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25878
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39461
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88495
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99753
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8658100000000001
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96838
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92105
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91031
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.31
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97424
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98965
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98679
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.5
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92911
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95538
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7299800000000001
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.91
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.41
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,103.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,103.38
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,135.5
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,136.62
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,136.25
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,102.38
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,106.12
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.94
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,32.37
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.37
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08336
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21065
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36635
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9501
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98383
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85083
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.69
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92392
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8035899999999999
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.43
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.19
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98694
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97821
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99368
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,76.75
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,76.62
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,75.5
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.12
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97693
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95996
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97214
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
