Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.39
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.45
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,136.12
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,137.62
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,136.75
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,108.75
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,111.12
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,129.38
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,130.38
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,129.75
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,39.07
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12374
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21416
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38293
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-129.81
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89175
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98477
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.5070399999999999
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-90.5
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97382
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99481
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01891
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.31
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,19.81
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98245
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8895200000000001
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99023
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,64.88
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.62
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.63
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9324
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.53188
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.25
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.5
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.33
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.36
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.53
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.61
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.77
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.78
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,124.88
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,126.88
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,103.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,109.5
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,104.25
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.12
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.44
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05684
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18703
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38906
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92074
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95923
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8308700000000001
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-91.12
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87979
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01872
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.06
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96881
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97659
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99051
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,78.12
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,77.88
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.75
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.56
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97925
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1516
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.75
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.8
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,136.62
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,137.12
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,136.88
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,98.5
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,98.88
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,98.62
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14833
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16963
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41225
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79718
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95001
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94656
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99048
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77047
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.81
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98428
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,78.88
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.25
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99319
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94867
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74874
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,238.45
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.09
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.14
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,237.92
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,237.98
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,143.25
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,144.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,143.5
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,113.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,113.62
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,113.25
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,100.75
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,101.75
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.81
