Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14726
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2885
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41598
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-102.94
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.19759
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98712
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92728
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,110.81
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-82.94
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98447
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.17787
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09258
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.94
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97861
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99274
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,71.38
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,61.38
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,71.75
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,71.62
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.31
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99316
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97702
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77395
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.69
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,123.88
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,124.25
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,106.88
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,107.75
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,107.38
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,102.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,102.38
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,102.25
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.56
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.25
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08302000000000001
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25164000000000003
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42269
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-91.75
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.02263
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.75
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-85.37
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99777
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89233
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07053999999999999
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.37
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97729
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99414
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,92.75
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,93.75
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,93.5
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.12
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.13
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96207
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16518
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.84
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.41
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.41
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,137.5
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,138.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,137.75
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,142.5
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,143.25
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.12
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,81.5
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,81.62
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.75
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.13
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05791
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20946
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41692
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83642
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99228
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99115
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.63
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99145
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99533
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7026600000000001
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98444
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99432
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,83.75
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,83.12
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,59.75
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,62.38
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97232
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98862
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90301
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,238.94
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,238.22
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,238.28
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,237.36
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,237.45
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,106.38
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,106.5
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,177.12
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,178.62
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,177.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,126.62
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,128.88
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,127.62
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.75
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15035
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35067
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3893
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
