Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99145
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98761
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99091
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.62
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99182
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98529
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60351
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.5
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98691
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99384
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99307
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,68.25
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,92.25
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,92.38
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,92.25
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,68.88
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.62
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9718
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98468
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99109
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,238.98
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.36
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.38
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,238.45
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,164.38
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,164.75
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,164.5
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,164.38
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,164.38
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,164.38
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,150.25
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,155.75
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,151.38
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-86.25
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02788
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20772
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39297
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83035
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96954
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99518
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.94
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99377
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5191
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99603
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99179
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99454
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,82.62
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,82.75
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,91.75
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,92.5
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,92.12
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98108
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99469
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97397
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.75
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.81
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.89
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,134.75
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,135.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,134.88
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,190.12
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,190.38
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,190.25
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,136.62
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,141.12
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,139.25
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94766
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95535
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9404
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89435
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97128
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9631
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.62
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99112
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5919399999999999
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99664
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99326
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99109
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,105.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,110.75
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,107.88
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,90.12
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,95.38
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,92.75
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.961
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99164
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,236.92
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,236.97
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,236.88
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,236.95
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,235.7
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,235.7
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.7
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,54.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,199.5
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,205.12
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,202.38
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,222.38
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,234.62
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,228.5
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,171.12
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,172.5
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,171.75
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97299
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97201
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96341
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74871
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8970299999999999
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
