Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.25
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97275
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99103
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6521899999999999
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.13
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99289
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99469
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99039
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,103.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,105.12
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,103.88
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,84.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,83.75
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.62
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9931
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99078
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90426
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.36
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.47
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,238.64
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.7
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.28
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,238.39
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,229.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,230.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,229.38
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,203.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,205.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,204.12
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,184.5
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,194.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,190.25
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97717
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97534
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,74.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,70.25
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.62
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24807
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84573
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95978
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.56
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.25
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95727
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39583
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.23235
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98349
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99432
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99454
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,90.5
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,91.12
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,90.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,76.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,86.25
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,86.62
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97144
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98807
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85083
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,238.52
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,238.59
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,237.88
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,237.89
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,237.77
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,237.83
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,192.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,192.88
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,192.38
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,194.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,194.62
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,194.5
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,197.5
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,199.38
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,198.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9794
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98007
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96954
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.62
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74902
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90896
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8912899999999999
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.88
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96487
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92078
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64871
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.44
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97321
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99127
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99799
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.88
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,66.25
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.12
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,65.88
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,66.25
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,121.62
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,124.62
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,123.5
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98306
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8910799999999999
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96951
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,235.92
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,235.98
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.95
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,235.8
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,235.89
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.84
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,234.42
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,234.52
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.48
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,175.25
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,175.62
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,175.25
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,165.38
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,168.5
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,167.75
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,243.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,244.12
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,243.62
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.38
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18123
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37917
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36327
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82126
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.62
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96542
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96701
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6361
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
