Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.69
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98456
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98468
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9964
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,60.25
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,101.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,101.12
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,101.12
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98163
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97028
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,238.23
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,238.25
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.47
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.52
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.42
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,237.48
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,127.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,127.25
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,127.12
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,119.38
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,120.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,119.75
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,146.25
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,146.62
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,146.38
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-55.25
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06401
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22536
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38622
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92178
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99258
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7023
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91138
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95453
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82452
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.62
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99213
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,66.38
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97925
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8776200000000001
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.52
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,239.41
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.47
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,115.5
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,115.62
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,124.88
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,125.62
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,125.38
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,102.75
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,103.62
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,103.12
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.44
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.21608
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33483
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37804
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.69
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-125.69
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6895100000000001
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96408
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.49123
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-145.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.56
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92136
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.69003
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65747
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98553
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99576
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,53.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.12
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.12
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,80.62
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,81.62
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,81.12
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.25
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95636
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.43575
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.75
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.61
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.75
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.83
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,92.62
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,93.62
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.12
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,107.75
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,108.5
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,108.12
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,95.38
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,96.12
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,95.75
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,30.75
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0215
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26848
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39977
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96432
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98828
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92337
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.13
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.5
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90927
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70419
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68853
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.56
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98553
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99582
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,74.38
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.75
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,76.75
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,76.88
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.25
