Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97537
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98999
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00636
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.52
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.53
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.5
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.52
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.19
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.2
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,138.38
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,138.62
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,138.5
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,117.12
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,120.75
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,118.12
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,107.5
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,107.62
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-106.75
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07286000000000001
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14800000000000002
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35921
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90155
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97513
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92471
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-82.69
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96985
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81314
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11766
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.37
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.63
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98032
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98437
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.69
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8684700000000001
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97647
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06676
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.88
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.3
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.34
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,97.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,96.75
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,116.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,116.38
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,116.12
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,72.12
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-152.37
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00499
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34829
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40606
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.06
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-109.63
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72247
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.26845
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.38
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.992
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94977
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27385
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.75
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95618
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97757
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,65.12
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94134
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78091
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.58
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,240.61
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.27
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.83
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,104.75
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,105.12
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.88
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,112.62
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,113.12
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.88
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,68.75
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,77.38
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.57
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19188
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3091
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36175
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.69
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27092
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90274
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94229
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8725
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83157
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.94
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97375
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99142
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.38
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.12
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.37
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97845
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86075
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02544
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.8
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.58
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
