Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,84.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,84.12
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,102.38
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,103.12
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,102.75
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,77.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,76.75
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-166.62
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.25
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11177
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24218
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3749
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92605
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93173
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99207
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90744
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.69
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98999
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99368
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99603
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,71.62
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.88
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,82.5
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,82.5
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8421
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96698
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96606
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.81
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.86
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,111.12
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,111.88
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,111.38
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,183.75
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,184.12
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,183.88
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,143.38
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,143.62
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-121.81
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06944
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33504
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37743
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.56
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.56
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6155
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99057
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63125
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9295
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94757
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76257
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97888
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99097
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98975
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85104
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99655
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8829600000000001
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.27
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.3
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.09
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.28
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,146.12
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,146.12
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,146.12
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,84.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,83.75
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.87
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.37
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02901
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3218
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36196
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.13
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-50.62
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71759
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99414
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49679
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96997
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95428
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8146899999999999
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.25
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97675
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99274
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,57.88
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91806
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93686
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.23
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.91
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,100.5
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,100.62
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,100.62
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,116.12
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,116.25
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,116.12
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,92.88
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,92.88
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,92.88
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.56
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
