Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04265
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41479
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40377
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93106
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88202
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97113
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89944
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99426
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99567
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98642
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,96.5
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,98.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,97.25
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,71.75
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.62
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85974
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90436
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95004
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.14
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.27
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,139.62
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,141.25
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,140.38
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,153.75
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,154.12
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,100.12
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,100.25
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,100.12
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-65.37
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0042
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33715
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41204
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.909
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99814
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.87
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97473
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82055
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7066
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99701
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99496
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98929
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,93.5
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,93.75
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,93.62
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95688
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99564
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9191
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.81
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.33
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,144.75
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,145.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,144.75
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,193.5
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,193.88
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,193.62
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,101.25
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,102.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,101.62
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-95.94
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.37
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.69
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02654
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34701
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35442
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89633
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93841
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89828
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97003
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8697799999999999
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.94
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96814
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9938
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.25
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92148
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98828
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.42
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.47
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.03
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.09
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,82.38
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,82.38
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,145.25
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,145.62
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,145.38
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,97.88
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,98.12
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-65.94
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06963
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16774
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37627
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78451
