Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98517
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97317
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95013
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72973
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85278
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.13
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99002
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98062
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,74.25
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93939
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99631
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90588
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,239.19
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.38
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,112.62
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,112.75
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,112.75
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,132.88
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,133.38
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,133.25
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,86.25
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,86.38
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,86.25
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.56
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.69
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03688
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20644
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3557
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92013
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86145
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.5
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98651
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71722
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8496100000000001
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.87
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98172
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99286
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98056
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.75
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.25
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95425
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99384
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84585
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.17
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,117.62
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,118.25
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,117.88
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,148.75
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,149.12
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,149.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-55.56
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02586
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22655
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39739
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84475
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99463
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98465
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.62
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.56
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97879
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91876
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5957600000000001
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94839
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97833
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.12
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98962
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9903
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96307
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.38
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.89
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,240.19
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,94.38
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,94.88
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,94.62
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,112.88
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,113.5
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,113.25
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,106.88
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,108.75
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.5
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03883
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22899
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39461
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81408
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95856
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97015
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
