Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92935
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.94
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97208
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99106
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96713
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,56.75
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,57.5
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.44
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98804
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97009
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74636
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.8
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,241.17
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,241.27
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,240.55
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,87.38
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,92.75
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,90.12
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,119.38
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,120.5
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,119.88
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,87.12
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,87.38
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,87.25
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14861
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28585
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39568
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92914
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99142
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93182
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94189
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9938
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92972
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99255
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98151
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,83.75
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,84.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,83.88
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99677
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97556
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.06
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.12
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.19
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.5
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,156.25
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,156.5
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,156.38
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,145.38
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,146.25
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,145.75
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,107.12
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,107.25
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,107.12
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-132.37
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01326
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3789
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4027
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96628
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99634
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96344
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.06
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9281
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97891
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7196600000000001
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99402
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99698
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97638
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,95.25
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,95.38
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,95.38
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,89.38
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,92.38
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.87
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98206
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90314
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73874
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.64
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.7
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,156.75
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,157.12
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,156.88
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,180.25
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,186.75
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,183.5
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,93.88
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,96.12
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,94.88
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12065
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40133
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38317
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9133
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98578
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.5
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92334
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8036800000000001
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58718
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.94
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97906
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99191
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9761
