Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,55.88
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99182
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96484
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97217
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.36
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.42
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.14
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.23
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.64
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.77
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,116.38
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,117.12
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,116.75
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,128.5
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,130.25
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,129.75
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,110.62
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,111.12
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,110.75
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-66.69
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.5
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11141
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19472
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37502
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.44
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7371800000000001
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.19
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92114
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90787
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57931
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9903
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98212
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93375
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99109
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84741
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95761
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.77
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,88.5
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,89.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,82.88
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,83.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.88
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,82.12
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10555
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25484
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43096
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97845
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98343
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97009
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.69
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96243
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8227200000000001
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54781
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99841
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99139
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95953
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.12
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,62.62
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9613
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76303
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.95
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,164.62
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,164.75
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,164.75
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,122.38
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,124.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,123.25
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,85.75
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,85.75
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.75
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.75
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08736000000000001
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29403
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38637
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82296
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93164
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.25
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.62
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96735
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62243
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64898
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9953
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98248
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91498
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,81.5
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,83.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98083
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91299
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94086
776897,Blakedown - Blakedown,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
