Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,65.25
776897,Blakedown - Blakedown,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,65.38
776897,Blakedown - Blakedown,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,100.62
776897,Blakedown - Blakedown,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,101.12
776897,Blakedown - Blakedown,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.88
776897,Blakedown - Blakedown,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,73.12
776897,Blakedown - Blakedown,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.25
776897,Blakedown - Blakedown,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,63.75
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05309
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16564
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3774
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93451
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98917
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91238
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.75
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97574
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98163
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6651600000000001
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97372
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98868
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.44
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88229
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92297
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7883600000000001
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.91
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.97
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.03
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.34
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,72.88
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,73.12
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,118.62
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,119.38
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,70.12
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.44
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0164
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17307999999999998
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39214
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9556
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98636
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92258
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.94
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92825
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73129
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94565
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97885
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96201
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8823799999999999
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80566
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.38
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,71.75
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,71.62
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,96.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,96.62
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.62
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,179.31
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01686
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14363
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39571
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80203
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8109999999999999
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.69
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97974
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95615
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6691199999999999
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98221
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97638
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9595
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.19
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90777
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96133
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.794
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.44
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.45
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.92
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.98
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,76.75
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,76.62
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,90.62
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,92.12
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,66.38
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,67.62
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01952
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23946
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39516
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
