Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8951399999999999
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8648100000000001
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.87
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98453
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93671
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71975
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97632
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98462
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96075
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.31
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97702
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98123
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73837
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.11
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.27
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,94.62
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,95.12
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,94.75
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,105.38
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,105.5
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,105.38
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.81
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07356
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14333
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38772
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8956
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94199
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90533
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85241
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71646
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92139
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95126
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97757
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.12
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8432
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90484
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67111
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.59
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.64
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,60.25
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,60.62
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,76.38
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,76.75
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.13
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12331
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17906
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3832
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9173
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89761
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.87
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95886
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94299
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73251
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97348
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97333
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98285
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92529
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97894
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94482
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.16
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.25
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.77
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,91.38
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,91.5
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,92.75
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,93.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,92.88
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.19
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10399
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13616
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3836
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90176
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94684
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
