Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.56
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96338
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94333
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6708
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96991
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94147
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.94
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89746
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93478
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71914
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.23
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.59
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,79.62
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,77.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,77.62
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,64.88
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.38
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,41.94
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.87
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13442
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12593
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38863
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91324
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95889
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92505
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.5
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95782
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92361
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63973
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96164
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94839
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.56
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88605
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88226
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87659
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.72
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.77
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,78.12
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,76.25
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,69.88
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.88
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.38
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13899
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15511
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37087
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93002
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84234
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.62
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91424
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93655
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6801699999999999
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9772
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96869
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96335
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97391
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90796
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97433
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.5
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.06
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.14
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,74.62
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,75.12
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,68.88
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,81.38
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,81.62
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15236
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25548000000000004
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38735
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.87
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93826
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77435
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.44
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91379
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90518
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66519
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
