Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
776897,Blakedown - Blakedown,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-136.81
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03914
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14372
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3875
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.12
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92352
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99109
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90222
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.87
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90527
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9422
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70785
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9704
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97427
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9899
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.75
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9003899999999999
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89676
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66659
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.12
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.16
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.86
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.86
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.67
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,71.38
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,78.75
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,78.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.88
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-108.19
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01683
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22884
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38537
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93265
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98535
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87875
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.87
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91019
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93341
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72549
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97177
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97186
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94974
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.69
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8345
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93164
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71872
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.45
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.06
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,62.25
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,62.25
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.31
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.5
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12441
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25109000000000004
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38546
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91897
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97803
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91626
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90356
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90774
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7489899999999999
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95285
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94894
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97922
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.37
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97565
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93271
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76089
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.12
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.28
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,71.38
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,61.75
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,61.88
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,61.75
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,69.88
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.88
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.69
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.23619
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11931
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38082
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
