Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90536
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90082
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97714
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94232
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76803
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97824
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92834
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9566
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.07
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98169
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94513
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7438600000000001
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.36
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,242.89
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,80.75
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,80.75
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,62.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.75
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14159000000000002
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21901
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38619
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93347
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96646
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84659
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.75
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99347
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88885
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72085
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99237
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96356
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91159
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83645
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9534
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,243.2
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.31
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.33
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.81
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.83
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,95.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,95.38
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,60.62
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,71.88
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-57.87
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16939
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24111
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40551
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91406
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97082
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92136
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.13
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94903
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8565
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71228
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.81
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98007
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96759
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93277
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91244
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84198
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5977100000000001
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.19
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.2
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,242.81
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,77.88
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,78.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,59.62
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,60.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,59.12
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06734
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23717
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38173
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95117
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91531
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
