Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96704
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96667
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96228
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.69
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95187
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96078
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67828
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.73
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.78
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.64
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.66
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Min),A,81.5
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Max),A,81.88
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,81.75
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Max),A,73.88
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,73.88
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Max),A,59.75
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 02:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.5
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04607
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26226
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40041
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93771
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97589
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87311
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.06
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9436
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96374
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66809
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98437
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95398
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.62
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95334
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8338
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70892
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.2
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.94
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.95
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.31
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.38
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Min),A,85.38
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Max),A,57.12
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 02:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.63
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05846000000000001
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30245
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38546
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91437
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95145
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88351
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.31
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94476
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95697
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7261
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95218
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96664
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94479
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8785700000000001
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90338
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72302
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.16
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.19
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.02
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.33
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.36
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Max),A,72.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 01:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,24.94
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06236000000000001
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.243
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3879
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93082
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8618100000000001
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95721
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95517
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74655
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97937
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9758
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97031
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
