Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91113
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94443
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95889
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.3
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.33
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,243.08
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,73.12
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,76.88
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,77.12
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,77.75
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,77.75
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.25
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.94
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0193
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21862
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38497
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92581
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8504299999999999
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98227
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91583
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80432
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96451
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98596
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90265
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91876
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95843
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.12
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,243.19
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,100.62
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,100.88
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,100.75
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,69.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,69.12
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.12
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,85.75
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,86.62
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,86.12
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.62
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11287
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30434
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38918
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.56
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78875
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97513
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8479
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.31
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97876
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92184
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68005
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99078
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94745
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98025
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.12
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90124
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8365100000000001
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65801
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.45
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.47
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.61
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.64
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,82.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,67.88
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,67.88
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,67.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08617000000000001
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23552
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39989
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84457
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97681
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8995700000000001
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98117
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93118
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7026899999999999
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.88
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98938
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94293
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98138
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.12
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.75
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8381299999999999
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8422799999999999
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8045899999999999
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
