Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.13
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11955
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25557
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37902
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92825
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91159
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98386
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90143
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8766799999999999
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98007
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96918
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98944
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.87
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97201
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90329
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7293
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,241.84
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.91
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,80.25
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,80.12
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,73.38
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,86.62
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,86.75
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10906
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27224
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3803
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9382
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98697
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83798
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.19
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91788
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71539
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96854
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9639
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96558
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.87
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99097
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88836
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7408399999999999
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.72
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,242.77
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.25
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,90.38
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,90.5
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.38
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,71.38
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,59.75
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-107.25
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18083
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30752
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41295
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.37
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92822
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98474
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74578
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96112
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92258
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7362
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98932
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96783
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.13
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86011
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92935
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77783
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.17
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,240.69
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,77.12
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,77.25
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,97.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,98.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,97.88
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,61.38
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.87
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15358
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20424
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39837
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
