Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94412
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98636
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8652299999999999
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.75
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93024
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9328
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70623
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98108
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98279
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98984
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.31
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8674299999999999
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91373
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7217399999999999
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.11
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.8
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.84
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.16
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.27
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,77.12
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,77.88
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,88.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,81.38
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,88.75
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,83.38
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-120.25
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03722
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19902
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34475
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.87
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73846
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94104
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84915
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.19
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9791
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8743
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7084
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.56
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96283
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95596
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84067
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.858
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97284
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.3
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.34
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.34
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.97
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.98
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,67.62
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.62
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,71.75
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,71.62
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,81.12
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,81.5
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,81.25
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.12
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.44
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-66.31
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10396
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22203
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32778
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82821
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8494200000000001
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.69
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93027
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93835
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72201
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.5
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96835
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98932
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97119
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.5
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80233
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91104
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8703299999999999
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.72
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.44
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.47
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.28
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,62.12
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.12
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,84.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,82.75
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,82.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,82.88
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04356
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13112
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43438
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.13
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83236
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9295
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69628
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.5
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
