Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96371
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98224
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92993
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.81
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85275
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93649
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76849
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.52
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.53
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.22
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.27
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,86.38
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,92.62
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.75
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.63
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11107
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34737
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4229600000000001
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81787
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99152
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86911
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.19
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99103
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99435
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70062
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97958
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97598
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94238
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.63
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.25
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82495
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95041
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74871
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.05
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.08
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.75
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.81
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,138.12
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,138.25
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,138.25
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,71.62
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-111.94
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.25
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04668
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17919000000000002
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35665
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8572700000000001
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98853
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85806
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.56
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72473
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97894
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98016
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95084
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.63
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8294299999999999
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90167
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76468
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.78
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.8
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.48
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.56
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.61
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,86.5
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,86.62
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,86.62
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,124.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,132.88
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,130.62
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,74.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.5
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.63
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12505
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35137
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37719
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89371
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94458
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.75
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96722
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99179
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74185
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98038
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98306
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95602
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.56
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80725
