Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96973
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7613800000000001
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.98
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.16
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.5
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,95.75
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,95.88
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,95.88
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,144.62
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,144.75
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,144.75
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,77.62
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.25
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.24181
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24047
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42095
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9429
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94467
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.37
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99194
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99112
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70895
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98437
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98444
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98871
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,71.75
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,71.75
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90149
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89065
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87536
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.31
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.33
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,108.5
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,108.62
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,108.62
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,121.62
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,121.75
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,121.75
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,115.88
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,116.12
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.88
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04805
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2253300000000001
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40432
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92749
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96878
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.57
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98248
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9953
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7267399999999999
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98389
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9873
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94684
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91321
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8896799999999999
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94363
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.33
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.38
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,96.62
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,125.75
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,126.12
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,125.88
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,91.5
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,91.75
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.62
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07939
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29763
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40304
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84451
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8338
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97165
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76825
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98584
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97699
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95593
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91055
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95215
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91699
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,22.0
