Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,94.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,94.12
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,94.12
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,127.25
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,127.5
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,127.38
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,87.25
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,87.5
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,87.38
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03832
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27071
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3901
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8600399999999999
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96997
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87985
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99222
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78347
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9848
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97745
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97354
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90231
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97989
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92444
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.02
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.03
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.64
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.94
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,97.25
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,97.38
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,97.38
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,137.12
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,137.25
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,137.12
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,90.25
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,93.12
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,91.62
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-97.31
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12966
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30166
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39129
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86072
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98322
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85611
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97565
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99115
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80047
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9877
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97946
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96161
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87082
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.45
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.47
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.39
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.48
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,101.75
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,102.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,101.88
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,147.12
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,147.25
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,147.25
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,102.75
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,102.88
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.75
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.32
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08931
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16990999999999998
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36849
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86206
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91034
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9939
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97458
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98395
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97971
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97232
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.62
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91974
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97644
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.22
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.08
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.84
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,115.12
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,115.75
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,145.5
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,145.62
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,144.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,148.25
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,146.62
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-111.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.13
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02852
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36355
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36342
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
