Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91003
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91986
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.19
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97208
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99316
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97241
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99084
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97906
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,68.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93204
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98312
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.44
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.16
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.55
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,124.25
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,125.12
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.75
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,176.62
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,176.88
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,176.75
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,164.5
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,164.75
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,164.62
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,50.25
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14376
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44842
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37652
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97452
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9433
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99133
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99219
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96725
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99158
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99023
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95615
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,78.75
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.88
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94482
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97815
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96387
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.58
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.64
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.16
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.2
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,167.5
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,168.12
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,167.75
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,176.62
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,177.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,176.75
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,149.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,149.12
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,149.12
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-171.32
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.31
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01762
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38927
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37017
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94186
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99597
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8810100000000001
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97974
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97018
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9863
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95904
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,65.75
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93878
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97861
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95767
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.7
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,125.75
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,126.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,125.75
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,198.88
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,199.25
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,199.12
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,144.25
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,144.5
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,144.38
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,43.19
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.06
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07744
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30175
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38085
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85641
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96182
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8744799999999999
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
