Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98517
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99399
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97797
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95474
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,62.12
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.12
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96768
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96121
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92566
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.25
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,239.23
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.3
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,125.12
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,125.75
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,139.75
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,139.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,139.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,133.88
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,134.25
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,134.12
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-72.19
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.06
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.37
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00945
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20363
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40807
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94705
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98102
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93466
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99197
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98965
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98117
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96448
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91015
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97885
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91092
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,239.5
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,239.14
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.45
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.48
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,123.62
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,124.12
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,123.88
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,155.88
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,159.5
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,158.12
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,143.12
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,143.25
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,143.25
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,50.56
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10353
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31209000000000003
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36745
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94189
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97815
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92883
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98462
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99179
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.38
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.38
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99072
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98264
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96869
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,70.25
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94064
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96118
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,239.94
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.58
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.67
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,144.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,144.88
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,144.5
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,142.62
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,143.25
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,142.75
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,151.38
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,151.88
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,161.75
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11299
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37105
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39583
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8742700000000001
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98538
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92633
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.12
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9899
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99182
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97556
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
