Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98935
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98758
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97501
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,68.62
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,68.75
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.62
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92947
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98163
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91168
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,239.12
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,239.44
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.52
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.36
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,238.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,131.5
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,131.75
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,131.62
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,184.25
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,184.62
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,184.5
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,145.75
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,146.25
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,145.88
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-174.87
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.14186
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35686
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39156
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8922700000000001
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98523
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8960899999999999
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96872
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99551
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9696
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98578
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98633
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.62
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,77.75
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.88
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,77.88
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95236
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98727
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96722
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,238.52
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,238.59
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,238.52
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,237.34
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,237.42
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,108.5
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,109.25
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,108.88
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,171.38
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,171.88
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,171.62
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,181.38
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,181.5
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,181.5
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-131.87
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02535
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32091
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38616
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92096
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94586
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96887
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,75.75
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,75.75
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.75
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99338
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98657
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98499
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,88.5
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,86.5
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.38
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94571
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99039
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96005
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,238.94
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,238.58
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,238.61
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.75
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,237.8
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,130.88
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,138.75
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,136.75
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,192.75
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,192.88
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,192.75
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,186.88
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,187.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,186.88
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.22441
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40182
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40859
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9104
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99258
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92395
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99503
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99072
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98227
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,65.25
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.38
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.25
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99533
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9791
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98862
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
