Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,117.75
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,123.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,120.88
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,76.12
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.25
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95792
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.965
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,237.89
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,237.92
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,238.38
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,238.41
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,237.75
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,237.78
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,218.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,222.88
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,220.88
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,152.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,152.25
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,152.12
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,189.12
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,189.25
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,189.25
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.25
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.24306
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47655
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39089
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9418
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98984
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002399999999999
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.94
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98605
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98291
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97754
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,78.38
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,78.62
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97229
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9006
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91824
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,238.28
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,238.31
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,238.86
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.17
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.2
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,168.88
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,169.75
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,169.12
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,170.12
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,170.38
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,170.25
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,133.38
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,133.5
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,133.38
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.19
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12392
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38372
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38116
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95389
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99145
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94717
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99127
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95557
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.93
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97989
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98563
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,76.12
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,76.25
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,68.5
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,76.12
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,76.25
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97876
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95859
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97296
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,238.45
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,238.55
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,238.36
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,238.42
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,237.52
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,237.56
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,153.12
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,153.25
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,153.25
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,181.25
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,181.38
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,181.25
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,173.12
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,173.38
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,173.25
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-147.38
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03792
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36172
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37798
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8798799999999999
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99622
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94174
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9733
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99316
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93359
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98022
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98752
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,80.25
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,80.25
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,76.75
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91589
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97076
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89389
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
