Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.64
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.73
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.92
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.95
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.55
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.62
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,125.12
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,125.38
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,125.38
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,164.12
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,164.12
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,164.12
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,150.62
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,151.38
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,127.37
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.31
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04515
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2286
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35814
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85788
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89755
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9949
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90701
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.88
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99084
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98975
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99011
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,68.88
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,80.88
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,81.62
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,81.5
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93304
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97943
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91275
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.81
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.83
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.89
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.94
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.78
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.8
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,109.5
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,109.75
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,109.62
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,192.12
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,192.25
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,192.25
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,141.5
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,142.5
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,142.25
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.56
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.69
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15178
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42199
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34435
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87723
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93649
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9949
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99814
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93198
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,77.75
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,78.12
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99191
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98676
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99747
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,69.62
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,125.25
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,127.12
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,126.38
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92908
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94946
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90484
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.47
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.5
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.45
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.55
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.27
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,135.75
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,136.5
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,136.25
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,199.75
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,200.25
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,200.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,195.75
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,197.62
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,196.75
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,40.56
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07783999999999999
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.46529
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38979
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8765200000000001
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97235
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,78.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,78.12
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96841
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93039
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99512
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9859
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99329
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,94.25
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,94.25
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,94.25
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,94.12
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,94.25
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,94.25
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9678
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92993
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90994
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.58
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,148.62
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,149.25
