Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,149.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,200.88
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,201.12
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,201.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,174.62
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,176.5
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,175.5
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.13
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04152
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5191
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37328
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83999
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97986
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,88.75
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,89.12
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.88
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97937
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99347
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92334
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9921
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,98.88
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,99.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,99.12
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,82.12
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,70.88
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95358
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.17
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,57.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,155.62
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,155.88
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,155.75
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,235.62
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,239.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,237.25
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,169.75
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,188.75
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,178.62
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.06
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16292
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2484
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38125
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85815
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98581
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97729
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99246
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90665
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98828
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9805
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98645
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.88
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95349
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95596
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95447
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.17
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.19
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.28
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,139.25
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,139.62
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,139.5
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,162.25
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,162.38
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,162.38
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,148.25
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,148.62
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,148.38
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-111.07
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0374
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55071
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4118600000000001
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84796
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99786
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.44
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97223
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99078
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7016600000000001
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98697
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98807
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9841
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,86.62
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,87.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,86.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,68.12
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,66.12
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.38
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.12
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99304
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96085
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94458
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.81
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,156.12
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,156.75
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,156.5
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,231.75
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,232.12
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,231.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,132.62
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,135.75
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.88
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.69
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06032000000000001
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49218
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39998
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
