Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81582
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99728
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96292
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98895
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92581
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99573
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98596
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99448
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,89.5
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,89.62
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,81.62
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,81.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,81.75
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97379
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96387
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99222
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.8
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.81
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.91
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.95
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,140.75
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,141.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,140.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,191.75
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,191.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,191.88
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,198.5
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,198.75
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,198.62
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01677
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39193
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36355
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8834200000000001
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99838
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95459
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99033
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92685
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99313
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98376
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,70.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98642
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.8
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.58
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.64
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.5
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,239.52
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,134.62
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,134.62
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,134.62
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,192.62
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,192.88
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,192.75
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,142.25
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,142.5
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,142.38
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.81
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.75
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.37
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09007000000000001
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21572
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40066
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98578
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97186
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8899799999999999
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80392
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9881
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98236
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99417
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.38
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,97.25
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,97.62
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,97.5
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99625
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98578
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98505
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.05
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,136.88
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,137.12
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,170.38
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,170.75
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,170.62
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,184.12
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,184.25
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,184.12
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99088
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99518
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,128.25
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,129.38
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,129.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,129.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,130.38
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,130.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,125.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,132.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.12
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97205
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8923
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81894
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
