Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93539
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90777
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98752
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99533
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,75.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,76.25
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,75.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,100.38
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,107.88
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,103.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99927
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90661
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.88
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.62
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.42
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.25
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.31
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,77.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,72.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,70.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,317.62
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,320.62
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,319.12
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,300.88
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,302.25
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,301.38
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,291.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,298.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,294.5
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,149.88
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,150.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,150.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,149.75
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,150.75
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,150.12
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,157.75
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,158.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,157.88
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99191
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92203
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8923
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96979
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99042
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9632
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.94
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98911
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,91.75
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,92.12
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,92.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,64.25
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,88.88
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,90.25
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,89.38
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99802
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9624
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94659
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,239.86
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,90.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,73.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,77.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,377.62
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,378.25
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,378.12
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,305.12
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,306.62
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,305.75
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,325.5
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,327.25
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,326.38
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99609
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99231
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,173.12
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,176.5
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,174.25
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,176.25
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,178.25
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,176.75
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,168.88
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,180.62
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,172.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98776
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92303
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97433
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.25
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98828
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98978
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8772
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98734
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99622
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,104.25
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,104.88
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,104.75
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,99.62
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,99.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99646
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96466
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93481
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.45
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.5
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,240.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.38
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.47
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,95.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,76.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,82.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,397.12
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,398.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,397.5
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,318.88
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,319.75
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,319.5
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,343.38
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,347.25
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,345.12
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,39.19
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1761
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23687
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40047
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79498
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97369
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98694
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84146
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
