Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.81
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98889
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98941
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,117.88
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,118.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,118.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.88
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,86.62
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,86.62
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98981
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92154
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95102
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,237.52
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,237.55
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,238.08
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,238.12
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,236.7
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,236.8
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,178.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,179.5
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,179.25
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,149.88
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,150.12
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,150.12
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,151.25
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,152.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,151.75
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.37
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.75
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09523
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21758
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41604
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.69
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77313
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98758
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97345
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94598
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94437
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.31
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96863
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98941
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99271
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,77.88
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,78.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,77.88
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,86.38
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,89.88
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,88.25
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98206
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95355
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93527
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,237.47
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,237.52
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,236.86
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,236.95
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,235.77
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,235.86
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,116.75
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,117.12
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,158.62
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,158.75
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,158.75
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,171.5
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,173.75
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,172.62
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-115.5
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.69
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.87
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01912
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1993
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38842
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8237899999999999
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96918
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99484
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99393
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94238
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.56
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9855
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99374
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98727
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,85.75
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,85.75
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,85.75
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,70.75
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,70.75
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.75
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.75
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.31
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97656
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98837
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74997
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.5
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,238.94
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,238.95
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.14
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.14
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,147.75
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,147.75
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,147.75
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,187.12
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,187.5
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,187.38
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,123.62
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,124.25
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-81.44
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.25
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17568
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26226
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43267
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8777799999999999
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9509
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8794200000000001
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99905
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98853
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93973
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,70.75
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.88
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.31
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96371
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97986
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98743
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,68.75
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,68.88
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.75
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.75
