Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99731
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97244
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73846
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,239.94
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,200.75
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,201.75
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,201.25
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,136.88
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,139.5
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,138.75
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,108.88
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,109.12
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-94.12
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08918999999999999
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22448
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35308
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97598
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92938
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93069
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.75
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9989
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99005
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29384
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96695
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97363
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,60.25
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,75.25
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,75.62
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99417
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99109
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91131
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.05
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.58
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.59
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,193.88
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,194.12
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,194.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,179.75
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,180.12
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,180.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,75.38
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.5
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.19
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06255
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18279
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37826
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.19
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8367899999999999
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96115
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.52746
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-96.19
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99814
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.08292999999999999
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.25
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9722
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9881
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98151
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,64.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.25
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.12
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,62.75
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.69
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9761
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15428
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.41
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,148.88
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,150.12
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,149.75
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,153.5
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,156.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,154.25
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,64.25
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.19
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13539
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37594
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41329
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-77.81
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9418
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91534
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15013
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.25
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99445
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98471
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69192
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.5
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97644
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99271
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93878
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,77.62
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,77.62
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.5
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.995
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82852
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
