Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,181.62
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,181.75
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,181.62
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,161.25
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,166.25
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,162.38
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,62.12
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12587
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2882
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42623
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8741700000000001
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98471
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33581
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.19
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99307
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45943
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.56
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94626
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98831
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96954
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.25
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.94
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99283
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68875
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.09
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.11
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.84
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.89
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,115.62
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,115.75
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,115.75
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,184.88
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,186.25
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,185.62
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,62.25
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,62.38
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-145.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.44
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.94
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03917
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25365
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38457
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.38
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-96.62
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58123
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98322
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07527
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-97.75
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8410299999999999
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.10845
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.13
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95038
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96619
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99478
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,68.75
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.75
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,81.88
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,81.88
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.69
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97079
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98007
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6217
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.95
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.95
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.59
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.59
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,104.38
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,104.25
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,131.62
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,131.88
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,131.75
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,89.5
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,89.62
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.5
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16502999999999998
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43304
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39391
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-57.81
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90295
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37353
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-129.87
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-98.44
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97891
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.53985
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.12355
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.94
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9556
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95639
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99271
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,75.12
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,75.62
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97885
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98495
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.43798
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.78
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.8
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.06
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.16
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.12
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.17
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,120.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,120.25
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,103.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,104.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,85.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,85.75
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.38
