Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-82.13
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09685
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29589
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4168600000000001
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94119
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98361
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96207
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.12
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83844
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94342
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56463
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.19
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98437
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98325
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97559
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,73.5
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,73.75
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.37
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92407
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99591
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72195
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.33
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.36
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.33
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.38
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.33
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.36
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,112.25
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,112.75
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,112.62
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,137.88
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,143.38
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,140.12
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,81.25
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,81.12
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.88
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06645
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28246
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37212
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-66.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75152
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99533
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27343
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-81.25
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.31
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8910799999999999
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12102
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25844
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94961
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97269
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.06
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5906
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.41
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.58
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.31
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,83.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,90.88
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,87.25
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,111.88
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,112.25
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,112.12
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,58.88
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,50.06
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.37
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13347
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15697
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37578
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94571
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97147
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81115
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.5
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.44
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.81
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9335
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5898399999999999
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57928
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.25
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95013
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97931
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98566
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.25
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.37
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9342
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71695
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.45
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.56
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.53
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.59
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.78
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.86
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,82.88
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.25
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,108.25
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,108.5
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.38
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,80.25
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.81
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16277
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15749000000000002
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35988000000000003
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
