Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-129.31
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8750899999999999
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97913
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.45928
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.19
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-138.12
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-113.94
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80529
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.49493
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.36046
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97562
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97742
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94229
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98282
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8709399999999999
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.69
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.73
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.45
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.47
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.66
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,82.62
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,83.38
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,82.88
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,87.25
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,87.88
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,87.62
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-129.06
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-57.69
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.69
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09184
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20995
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35814
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.81
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87646
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99231
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.06786
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.06
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-89.31
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95615
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8876299999999999
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02928
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99524
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98071
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,80.75
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.56
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95236
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5804699999999999
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.92
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.95
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.12
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.22
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,122.5
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,122.75
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,122.62
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,122.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,122.38
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,122.12
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-80.37
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00121
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32348000000000005
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39754
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-112.19
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8522299999999999
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97833
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.3196
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.63
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-105.87
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94931
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5548
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.18175
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.94
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96582
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95297
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89697
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99716
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90799
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.64
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.75
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.39
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.45
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.78
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.84
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,84.12
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,84.62
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,84.38
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,138.38
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,139.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,138.62
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-72.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.25
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0045
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27825
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35814
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-131.25
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3995
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96741
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.5536399999999999
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
