Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-76.69
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93051
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10658
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82416
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.63
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98123
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96979
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.88
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9508
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62158
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.8
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.81
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.73
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.75
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.81
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.88
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,92.62
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,93.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.88
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,91.5
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,96.75
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.31
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.06
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.94
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06011
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15306
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42339
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.44
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.37
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52422
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96628
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66519
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96725
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8326100000000001
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30156
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.5
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98346
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97113
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,63.25
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.57
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94815
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97104
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71609
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.59
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.62
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.11
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.12
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.55
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.59
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,108.75
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,109.38
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,109.12
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,101.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,103.5
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,102.38
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,82.75
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,84.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,83.38
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-72.12
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11354000000000004
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19338
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39467
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7884800000000001
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93976
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91757
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97702
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97299
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77554
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98801
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93585
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9725
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,69.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.5
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92908
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79733
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.45
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.12
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,107.5
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,116.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,111.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,86.88
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,87.25
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,87.12
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,73.12
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-53.69
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.81
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16292
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20037
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36263
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90094
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81912
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97467
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93405
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72491
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
