Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.37
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98837
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9516
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99191
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.62
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.62
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90417
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98816
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68652
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.66
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.39
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.45
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,110.12
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,110.88
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,110.62
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,92.12
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,96.75
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,87.12
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,86.88
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.27254
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36648
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41305
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-133.44
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79901
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.58755
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-94.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-71.06
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96344
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.03374
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19594
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.56
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97876
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96924
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.81
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91559
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95776
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6773
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.73
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.78
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.38
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.41
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.78
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,97.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,97.25
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,97.12
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,86.62
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,87.5
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,87.12
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,51.88
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.5
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.13
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12691
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2672
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41643
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.81
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8812200000000001
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.56808
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92303
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86218
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68386
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99188
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98892
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97321
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.75
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.75
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,76.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,76.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97848
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95325
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93072
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.8
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,108.25
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,108.75
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,139.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,139.5
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,139.38
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,76.88
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-118.31
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.87
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05034
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2827
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36455
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7983100000000001
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62292
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.12
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97455
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97607
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57882
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.75
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97617
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99066
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99078
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,65.25
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.88
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
