Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95401
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98486
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,93.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,93.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,159.25
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,159.25
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,159.25
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,107.25
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,107.38
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,107.38
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.87
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13173
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24385
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35933000000000004
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.44
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89276
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98462
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44439
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.37
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98227
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8015100000000001
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49319
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.63
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9678
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98492
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99219
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9389
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92078
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.88
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.91
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.98
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,95.88
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,100.38
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,98.25
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,127.5
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,127.75
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.62
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,98.62
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,99.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,98.88
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.44
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.25
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1877
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24062
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36565
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.62
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98294
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64593
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98999
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9711
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85855
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.63
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98309
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98398
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,65.38
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.38
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.69
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93069
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98648
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6440100000000001
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.67
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,241.5
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,129.25
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,130.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,129.62
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,127.62
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,127.75
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,127.75
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,85.38
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-69.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.07
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.19
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01073
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19683
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35769
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.25
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8723700000000001
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98224
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62078
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-91.44
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-125.19
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98746
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.029560000000000006
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.47918
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.63
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95615
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9809
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,57.12
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.75
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.25
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.38
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.12
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91366
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.30562
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.7
