Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.19
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,104.62
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,105.25
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,114.5
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,115.75
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,115.38
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,67.62
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,159.44
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03478
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26332
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33999
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8594299999999999
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98862
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92975
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98114
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92746
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7892100000000001
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.87
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98395
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96603
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98953
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,76.62
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,76.88
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,76.75
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85364
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9563
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73843
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.31
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.38
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.42
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,117.12
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,117.25
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,117.25
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,99.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,99.12
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,99.12
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,109.75
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,109.88
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,109.88
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.19
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17131
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22542
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41518
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97379
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.94
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97296
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91659
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70138
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.25
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97748
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96954
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,75.25
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,75.38
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98474
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93973
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61617
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.58
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.64
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.81
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.27
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,149.62
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,149.88
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,149.75
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,96.62
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,97.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,96.75
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,96.62
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.56
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.88
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04845
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16158
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37426
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.44
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64581
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96155
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8257700000000001
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.93
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96927
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7442
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48833
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.69
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97064
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97818
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99457
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,75.25
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,76.12
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.75
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.31
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95972
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91452
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.60241
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.33
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.36
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.98
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.03
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,100.62
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,101.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,100.75
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,89.38
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,90.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,89.75
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,98.38
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,97.88
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.13
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.75
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
