Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1035
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23409
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38439
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85116
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.62
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96213
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8302299999999999
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5506800000000001
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99185
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93912
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9903
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97702
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95712
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9028
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,115.5
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,115.62
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,92.75
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,93.25
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,92.88
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,111.88
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,112.25
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,112.12
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.38
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.045
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40108
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40053
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94156
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92523
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.38
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.88
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.94
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91186
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18556
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33349
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99512
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96808
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98117
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,78.5
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,78.38
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.5
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95157
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.55718
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,241.25
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.89
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,131.62
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,132.75
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,132.25
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,117.12
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,117.62
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,117.5
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,73.88
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.56
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.13
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09606
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40783
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43468
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.75
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5138199999999999
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74273
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-75.94
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99377
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85544
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18865
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99448
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96878
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99304
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,75.12
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.13
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98123
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92801
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77374
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.81
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.22
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.83
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,132.62
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,138.38
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,136.75
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,112.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,112.62
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,112.25
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,92.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,93.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,92.62
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.87
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.75
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1761
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17488
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42397
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
