Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51208
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97476
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88785
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.25
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.06
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9335
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5041100000000001
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.28276
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98398
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90204
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99164
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.88
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.31
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96973
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.47347
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,242.5
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.62
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.8
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,111.25
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,118.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,114.62
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,77.12
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,77.62
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.38
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,81.25
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.19
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06473999999999999
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27007
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40227
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-99.25
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32302
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9263
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.03673
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-132.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-113.56
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95264
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.36873
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.33248
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98187
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93393
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98264
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.5
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99194
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96887
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02864
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.73
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.88
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.22
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.94
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.03
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,123.62
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,124.25
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-55.81
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.56
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13246
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11681
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34368000000000004
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.5
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5948100000000001
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94452
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8449700000000001
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.19
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-99.5
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91119
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88507
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.10173
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.93
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97052
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97455
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98184
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.88
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97556
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8872399999999999
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63149
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.16
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.69
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.75
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,87.12
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,88.88
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,87.88
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,67.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,57.12
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,31.37
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.15944
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31566
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38259
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-66.38
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94699
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97931
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3351
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.06
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.44
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
