Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98532
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73111
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6190399999999999
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.13
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98074
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98941
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99622
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,53.62
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.62
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.62
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,77.38
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,77.88
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,77.62
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.87
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97516
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91504
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14473
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,120.88
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,121.12
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,95.38
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,95.88
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,95.62
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,93.88
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,94.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-135.81
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.81
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.87
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00121
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21456
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34008
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-121.75
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91226
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98373
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.43252
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.62
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-95.44
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91659
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20623
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04884
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.93
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97015
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92459
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98822
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.62
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.93
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98953
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96606
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81912
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.08
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.11
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.19
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,240.89
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,105.62
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,106.25
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,106.12
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-134.19
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.68
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05998
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33547
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37288
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93628
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98999
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98892
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.19
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.57
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9664
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96707
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69894
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.19
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97122
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98932
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.56
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98895
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97198
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5679
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.41
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.44
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,239.5
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.19
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.2
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,121.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,121.38
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,121.12
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,124.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,124.25
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,124.12
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,111.38
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,111.38
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,111.38
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-77.19
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.69
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09459
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24385
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37191
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.13
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4376100000000001
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97073
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95749
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-126.87
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779600000000001
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98254
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.52486
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
