Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95447
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97455
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95453
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.5
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92547
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96564
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67233
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,238.95
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.41
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.47
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.8
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.84
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,93.38
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,96.5
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,94.38
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,49.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,33.31
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0251
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3135
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41033
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.31
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-139.12
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53832
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98758
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.62155
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,34.75
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.13
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-100.12
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76898
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.98395
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.13674
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96051
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92837
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97366
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-90.62
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98328
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.027510000000000003
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.34
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,71.88
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,72.75
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,72.25
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,75.75
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-119.56
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06373999999999999
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2195300000000001
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36587
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76831
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97455
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94125
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8034
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4273
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.87
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95172
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97598
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94385
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91238
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97269
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97613
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.19
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.52
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,237.94
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.22
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.56
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,237.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,82.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,82.25
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,99.5
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,99.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,99.62
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,77.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.93
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.25
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.2603
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28734
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42266
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78805
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98212
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79681
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.19
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.88
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99564
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7611
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6423300000000001
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.75
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96356
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97137
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98141
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.75
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,66.62
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.25
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.25
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
